Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
412809,St Erth Church,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.87
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
412809,St Erth Church,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.27
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
412809,St Erth Church,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
412809,St Erth Church,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.77
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.95
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
412809,St Erth Church,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.28
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.7
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
412809,St Erth Church,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.68
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
412809,St Erth Church,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.1
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
412809,St Erth Church,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.44
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.14
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
412809,St Erth Church,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
412809,St Erth Church,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
