Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
412809,St Erth Church,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
412809,St Erth Church,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.51
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
412809,St Erth Church,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
412809,St Erth Church,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
412809,St Erth Church,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
412809,St Erth Church,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
412809,St Erth Church,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.52
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
412809,St Erth Church,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.47
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
412809,St Erth Church,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.5
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
