Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
412809,St Erth Church,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
412809,St Erth Church,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
412809,St Erth Church,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
412809,St Erth Church,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
412809,St Erth Church,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
412809,St Erth Church,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
412809,St Erth Church,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
412809,St Erth Church,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
412809,St Erth Church,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.84
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
412809,St Erth Church,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
