Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
412809,St Erth Church,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
412809,St Erth Church,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.58
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.89
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
412809,St Erth Church,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
412809,St Erth Church,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
412809,St Erth Church,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
412809,St Erth Church,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
412809,St Erth Church,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.59
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
412809,St Erth Church,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
412809,St Erth Church,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
412809,St Erth Church,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
