Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
412809,St Erth Church,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
412809,St Erth Church,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
412809,St Erth Church,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
412809,St Erth Church,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
412809,St Erth Church,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
412809,St Erth Church,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
412809,St Erth Church,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
412809,St Erth Church,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
412809,St Erth Church,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
