Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
412809,St Erth Church,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
412809,St Erth Church,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
412809,St Erth Church,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
412809,St Erth Church,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
412809,St Erth Church,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
412809,St Erth Church,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
412809,St Erth Church,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
412809,St Erth Church,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
412809,St Erth Church,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.58
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
412809,St Erth Church,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
