Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
412809,St Erth Church,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
412809,St Erth Church,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
412809,St Erth Church,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
412809,St Erth Church,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
412809,St Erth Church,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
412809,St Erth Church,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
412809,St Erth Church,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
412809,St Erth Church,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
412809,St Erth Church,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.56
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
