Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
412809,St Erth Church,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
412809,St Erth Church,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.29
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.95
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
412809,St Erth Church,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.2
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
412809,St Erth Church,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.86
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
412809,St Erth Church,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.38
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
412809,St Erth Church,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.19
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
412809,St Erth Church,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
412809,St Erth Church,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.65
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.11
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
412809,St Erth Church,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.58
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.48
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.45
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
412809,St Erth Church,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.31
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
