Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.14
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.16
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.82
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
412809,St Erth Church,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.98
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.32
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.66
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
412809,St Erth Church,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.74
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.29
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.5
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.15
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
412809,St Erth Church,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.29
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.08
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.27
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.4
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.08
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
412809,St Erth Church,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.6
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.59
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
412809,St Erth Church,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.36
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.3
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.5
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.97
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,143.4
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
412809,St Erth Church,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.57
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.09
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.01
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,85.1
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.3
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.49
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
412809,St Erth Church,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.76
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.69
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.85
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.7
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.35
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.71
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.4
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.46
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,153.8
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
412809,St Erth Church,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.28
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.09
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.17
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.79
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
412809,St Erth Church,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.11
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.61
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
