Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.26
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
412809,St Erth Church,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.99
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,99.2
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.4
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.15
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.65
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.49
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
412809,St Erth Church,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.92
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,93.4
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.4
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.98
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.9
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
412809,St Erth Church,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.77
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.04
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.25
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
412809,St Erth Church,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.03
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.83
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
412809,St Erth Church,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.13
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
412809,St Erth Church,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.17
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.14
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
412809,St Erth Church,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.27
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.12
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.92
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
412809,St Erth Church,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.42
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.63
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.1
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
412809,St Erth Church,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.41
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.32
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.04
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.2
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
412809,St Erth Church,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
