Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.95
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.7
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
412809,St Erth Church,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.25
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.81
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
412809,St Erth Church,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.54
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.06
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.7
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
412809,St Erth Church,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.35
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.5
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
412809,St Erth Church,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.34
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.6
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
412809,St Erth Church,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.6
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.7
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
412809,St Erth Church,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.27
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.5
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.36
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.5
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
412809,St Erth Church,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.88
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
412809,St Erth Church,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.14
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.88
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.3
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.51
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
412809,St Erth Church,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.95
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.16
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
