Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
412809,St Erth Church,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.49
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.84
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
412809,St Erth Church,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.36
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.64
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.92
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.8
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
412809,St Erth Church,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.08
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.93
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.9
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
412809,St Erth Church,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.96
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.99
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.38
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.7
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
412809,St Erth Church,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.09
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.26
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.3
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
412809,St Erth Church,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.06
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.62
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.18
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.1
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
412809,St Erth Church,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.52
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.22
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.27
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.7
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
412809,St Erth Church,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.01
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.65
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
412809,St Erth Church,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.01
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.41
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.41
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.3
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
412809,St Erth Church,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
