Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.57
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.64
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
412809,St Erth Church,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.06
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.13
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.2
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.77
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
412809,St Erth Church,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.71
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.03
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.76
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
412809,St Erth Church,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.92
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.1
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.06
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.68
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.1
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
412809,St Erth Church,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.11
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.92
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
412809,St Erth Church,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.69
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.8
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
412809,St Erth Church,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.48
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.69
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.28
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.2
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
412809,St Erth Church,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.89
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.74
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.56
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
412809,St Erth Church,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.86
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.63
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.15
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.54
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.5
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
412809,St Erth Church,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.06
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,46.2
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.19
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.65
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.89
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
