Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
412809,St Erth Church,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.64
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.62
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.22
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.55
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
412809,St Erth Church,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.06
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.78
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
412809,St Erth Church,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.73
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.49
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.09
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.85
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.79
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
412809,St Erth Church,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.36
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.97
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.12
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.71
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.3
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.27
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
412809,St Erth Church,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.7
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.82
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.69
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.74
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.7
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
412809,St Erth Church,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.75
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.76
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.5
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.7
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
412809,St Erth Church,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.45
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.78
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.99
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.3
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
412809,St Erth Church,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.07
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.3
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
412809,St Erth Church,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.38
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.43
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.8
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
412809,St Erth Church,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
