Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.41
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.14
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
412809,St Erth Church,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.27
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
412809,St Erth Church,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.36
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.67
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
412809,St Erth Church,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.24
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.6
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.89
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
412809,St Erth Church,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.58
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.98
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
412809,St Erth Church,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
412809,St Erth Church,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.91
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.11
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.17
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
412809,St Erth Church,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.82
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
412809,St Erth Church,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.17
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.69
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
412809,St Erth Church,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
412809,St Erth Church,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
