Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
412809,St Erth Church,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.61
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
412809,St Erth Church,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.32
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
412809,St Erth Church,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
412809,St Erth Church,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
412809,St Erth Church,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.14
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
412809,St Erth Church,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
412809,St Erth Church,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
412809,St Erth Church,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
412809,St Erth Church,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.75
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
