Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
412809,St Erth Church,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
412809,St Erth Church,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
412809,St Erth Church,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.75
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
412809,St Erth Church,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
412809,St Erth Church,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
412809,St Erth Church,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
412809,St Erth Church,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.57
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
412809,St Erth Church,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
412809,St Erth Church,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
412809,St Erth Church,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
