Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
412809,St Erth Church,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
412809,St Erth Church,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
412809,St Erth Church,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
412809,St Erth Church,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
412809,St Erth Church,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
412809,St Erth Church,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
412809,St Erth Church,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
412809,St Erth Church,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
412809,St Erth Church,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
