Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
412809,St Erth Church,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
412809,St Erth Church,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
412809,St Erth Church,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
412809,St Erth Church,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
412809,St Erth Church,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
412809,St Erth Church,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.95
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
412809,St Erth Church,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
412809,St Erth Church,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
412809,St Erth Church,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
412809,St Erth Church,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
