Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
412809,St Erth Church,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
412809,St Erth Church,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
412809,St Erth Church,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
412809,St Erth Church,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
412809,St Erth Church,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
412809,St Erth Church,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
412809,St Erth Church,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
412809,St Erth Church,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
412809,St Erth Church,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
