Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
412809,St Erth Church,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
412809,St Erth Church,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
412809,St Erth Church,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
412809,St Erth Church,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
412809,St Erth Church,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
412809,St Erth Church,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
412809,St Erth Church,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.05
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.05
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
412809,St Erth Church,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
412809,St Erth Church,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
412809,St Erth Church,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
