Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
412809,St Erth Church,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
412809,St Erth Church,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
412809,St Erth Church,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
412809,St Erth Church,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.19
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
412809,St Erth Church,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
412809,St Erth Church,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.85
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
412809,St Erth Church,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
412809,St Erth Church,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
412809,St Erth Church,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
