Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
412809,St Erth Church,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
412809,St Erth Church,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
412809,St Erth Church,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.14
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
412809,St Erth Church,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.55
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
412809,St Erth Church,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.55
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
412809,St Erth Church,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.76
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.45
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
412809,St Erth Church,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.29
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
412809,St Erth Church,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.37
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.41
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
412809,St Erth Church,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.3
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
412809,St Erth Church,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
