Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.84
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
412809,St Erth Church,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.89
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,41.5
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.65
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
412809,St Erth Church,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.17
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.88
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
412809,St Erth Church,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.06
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.35
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
412809,St Erth Church,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.35
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
412809,St Erth Church,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.45
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
412809,St Erth Church,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.62
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.7
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
412809,St Erth Church,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.16
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
412809,St Erth Church,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.62
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
412809,St Erth Church,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
412809,St Erth Church,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
