Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
412809,St Erth Church,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.53
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.28
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
412809,St Erth Church,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.87
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
412809,St Erth Church,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.32
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
412809,St Erth Church,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.8
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
412809,St Erth Church,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
412809,St Erth Church,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
412809,St Erth Church,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.45
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
412809,St Erth Church,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.46
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
412809,St Erth Church,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
