Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.54
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
412809,St Erth Church,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.36
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
412809,St Erth Church,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.45
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
412809,St Erth Church,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.57
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.67
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.61
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
412809,St Erth Church,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.99
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
412809,St Erth Church,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.84
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.47
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
412809,St Erth Church,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.56
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
412809,St Erth Church,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
412809,St Erth Church,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
412809,St Erth Church,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.62
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
412809,St Erth Church,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.93
