Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.71
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
412809,St Erth Church,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.24
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.07
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
412809,St Erth Church,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.35
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
412809,St Erth Church,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.15
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.91
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.81
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
412809,St Erth Church,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.17
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.41
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.83
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
412809,St Erth Church,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.66
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.19
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
412809,St Erth Church,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.9
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.55
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
412809,St Erth Church,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.68
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.69
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.5
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
412809,St Erth Church,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.7
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.16
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
412809,St Erth Church,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.65
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
