Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
412809,St Erth Church,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.9
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.98
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.39
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.9
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
412809,St Erth Church,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.14
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.77
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
412809,St Erth Church,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.77
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.5
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.46
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.9
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.3
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.64
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
412809,St Erth Church,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.31
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.39
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.9
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
412809,St Erth Church,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.8
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.46
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.11
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
412809,St Erth Church,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.37
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.27
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
412809,St Erth Church,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.33
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
412809,St Erth Church,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.94
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.0
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.4
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
412809,St Erth Church,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.89
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
412809,St Erth Church,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
