Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
412809,St Erth Church,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.61
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.13
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
412809,St Erth Church,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
412809,St Erth Church,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.46
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
412809,St Erth Church,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
412809,St Erth Church,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.88
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.46
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
412809,St Erth Church,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.6
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.06
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
412809,St Erth Church,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.31
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
412809,St Erth Church,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
412809,St Erth Church,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
