Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
412809,St Erth Church,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
412809,St Erth Church,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.14
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
412809,St Erth Church,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.68
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
412809,St Erth Church,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.31
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
412809,St Erth Church,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.81
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
412809,St Erth Church,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
412809,St Erth Church,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.43
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.7
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
412809,St Erth Church,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.43
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
412809,St Erth Church,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.65
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
412809,St Erth Church,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
