Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
412809,St Erth Church,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.1
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
412809,St Erth Church,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.76
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
412809,St Erth Church,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
412809,St Erth Church,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
412809,St Erth Church,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.72
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
412809,St Erth Church,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
412809,St Erth Church,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.58
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
412809,St Erth Church,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
412809,St Erth Church,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
