Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
412809,St Erth Church,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
412809,St Erth Church,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
412809,St Erth Church,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
412809,St Erth Church,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
412809,St Erth Church,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
412809,St Erth Church,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
412809,St Erth Church,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
412809,St Erth Church,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
412809,St Erth Church,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
412809,St Erth Church,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
