Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
412809,St Erth Church,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
412809,St Erth Church,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
412809,St Erth Church,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
412809,St Erth Church,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
412809,St Erth Church,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
412809,St Erth Church,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.47
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
412809,St Erth Church,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.51
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
412809,St Erth Church,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
412809,St Erth Church,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
