Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
412809,St Erth Church,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
412809,St Erth Church,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
412809,St Erth Church,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
412809,St Erth Church,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.55
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
412809,St Erth Church,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
412809,St Erth Church,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
412809,St Erth Church,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
412809,St Erth Church,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
412809,St Erth Church,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
412809,St Erth Church,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
