Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
412809,St Erth Church,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
412809,St Erth Church,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
412809,St Erth Church,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
412809,St Erth Church,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
412809,St Erth Church,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
412809,St Erth Church,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
412809,St Erth Church,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
412809,St Erth Church,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
412809,St Erth Church,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
412809,St Erth Church,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
