Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
412809,St Erth Church,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
412809,St Erth Church,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
412809,St Erth Church,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
412809,St Erth Church,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
412809,St Erth Church,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
412809,St Erth Church,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
412809,St Erth Church,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
412809,St Erth Church,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
412809,St Erth Church,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.27
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
