Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
412809,St Erth Church,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
412809,St Erth Church,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
412809,St Erth Church,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
412809,St Erth Church,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
412809,St Erth Church,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
412809,St Erth Church,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
412809,St Erth Church,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
412809,St Erth Church,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
412809,St Erth Church,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
412809,St Erth Church,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.59
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
