Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
412809,St Erth Church,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
412809,St Erth Church,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.01
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
412809,St Erth Church,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.55
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.61
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
412809,St Erth Church,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.66
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
412809,St Erth Church,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.31
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
412809,St Erth Church,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.91
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
412809,St Erth Church,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.62
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
412809,St Erth Church,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
412809,St Erth Church,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.32
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
