Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
412809,St Erth Church,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.92
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.95
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.4
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.12
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
412809,St Erth Church,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.04
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.79
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
412809,St Erth Church,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.74
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
412809,St Erth Church,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.33
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
412809,St Erth Church,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.76
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.95
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
412809,St Erth Church,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.55
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,33.5
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
412809,St Erth Church,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.8
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,33.6
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
412809,St Erth Church,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,33.8
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
412809,St Erth Church,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.18
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,33.9
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.77
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
412809,St Erth Church,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
