Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.94
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,34.0
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
412809,St Erth Church,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,34.0
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
412809,St Erth Church,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,34.0
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
412809,St Erth Church,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.37
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,34.0
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
412809,St Erth Church,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.07
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,34.0
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
412809,St Erth Church,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,33.9
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
412809,St Erth Church,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,33.9
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
412809,St Erth Church,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.63
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.48
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,33.8
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
412809,St Erth Church,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.96
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,33.7
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
412809,St Erth Church,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.51
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.27
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.39
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,33.5
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
