Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
412809,St Erth Church,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.19
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.1
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
412809,St Erth Church,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.48
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
412809,St Erth Church,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.4
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.83
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.3
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
412809,St Erth Church,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.97
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.67
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.82
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.26
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.5
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
412809,St Erth Church,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.14
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.73
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
412809,St Erth Church,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.25
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
412809,St Erth Church,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.98
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.42
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.3
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
412809,St Erth Church,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
412809,St Erth Church,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.77
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.94
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
412809,St Erth Church,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.79
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
