Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
412809,St Erth Church,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.86
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
412809,St Erth Church,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.52
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
412809,St Erth Church,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
412809,St Erth Church,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.22
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.55
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.7
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.4
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
412809,St Erth Church,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
412809,St Erth Church,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.48
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.97
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
412809,St Erth Church,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.89
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.68
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
412809,St Erth Church,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.68
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.86
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.3
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
412809,St Erth Church,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.7
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.2
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
