Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
412809,St Erth Church,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.59
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
412809,St Erth Church,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.01
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
412809,St Erth Church,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.75
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.46
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.28
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
412809,St Erth Church,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.07
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
412809,St Erth Church,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.24
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.16
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
412809,St Erth Church,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.94
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.38
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
412809,St Erth Church,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
412809,St Erth Church,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.39
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.1
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
412809,St Erth Church,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.31
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.9
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
412809,St Erth Church,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
