Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.73
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
412809,St Erth Church,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.24
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
412809,St Erth Church,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.84
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
412809,St Erth Church,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
412809,St Erth Church,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.82
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
412809,St Erth Church,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.55
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
412809,St Erth Church,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
412809,St Erth Church,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.56
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
412809,St Erth Church,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.63
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.9
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.65
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
412809,St Erth Church,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.2
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
