Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
412809,St Erth Church,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.65
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.58
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
412809,St Erth Church,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
412809,St Erth Church,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
412809,St Erth Church,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
412809,St Erth Church,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
412809,St Erth Church,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.98
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
412809,St Erth Church,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
412809,St Erth Church,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
412809,St Erth Church,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.35
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.92
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
412809,St Erth Church,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.39
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
