Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
412809,St Erth Church,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
412809,St Erth Church,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
412809,St Erth Church,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.78
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
412809,St Erth Church,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
412809,St Erth Church,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.45
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
412809,St Erth Church,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.45
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
412809,St Erth Church,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
412809,St Erth Church,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
412809,St Erth Church,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
412809,St Erth Church,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
