Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.99
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
412809,St Erth Church,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
412809,St Erth Church,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.86
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
412809,St Erth Church,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
412809,St Erth Church,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.07
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
412809,St Erth Church,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
412809,St Erth Church,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
412809,St Erth Church,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
412809,St Erth Church,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.5
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
412809,St Erth Church,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.62
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
