Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
412809,St Erth Church,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.59
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
412809,St Erth Church,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.58
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
412809,St Erth Church,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
412809,St Erth Church,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
412809,St Erth Church,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
412809,St Erth Church,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.88
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
412809,St Erth Church,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
412809,St Erth Church,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
412809,St Erth Church,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
412809,St Erth Church,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
