Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
412809,St Erth Church,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
412809,St Erth Church,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
412809,St Erth Church,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
412809,St Erth Church,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
412809,St Erth Church,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
412809,St Erth Church,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
412809,St Erth Church,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
412809,St Erth Church,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
412809,St Erth Church,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,30.0
