Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
412809,St Erth Church,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
412809,St Erth Church,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
412809,St Erth Church,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
412809,St Erth Church,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
412809,St Erth Church,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
412809,St Erth Church,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
412809,St Erth Church,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.2
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
412809,St Erth Church,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
412809,St Erth Church,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
412809,St Erth Church,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
412809,St Erth Church,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
