Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
412809,St Erth Church,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
412809,St Erth Church,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
412809,St Erth Church,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
412809,St Erth Church,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
412809,St Erth Church,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
412809,St Erth Church,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
412809,St Erth Church,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
412809,St Erth Church,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.8
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
412809,St Erth Church,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.53
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
412809,St Erth Church,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.71
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
412809,St Erth Church,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
412809,St Erth Church,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.7
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
412809,St Erth Church,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
412809,St Erth Church,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
412809,St Erth Church,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
412809,St Erth Church,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.76
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
