Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
412809,St Erth Church,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
412809,St Erth Church,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
412809,St Erth Church,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.68
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.13
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
412809,St Erth Church,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.28
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.21
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
412809,St Erth Church,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.34
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.12
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
412809,St Erth Church,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.03
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.77
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
412809,St Erth Church,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.78
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
412809,St Erth Church,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.98
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.01
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.67
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
412809,St Erth Church,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
