Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
412809,St Erth Church,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.07
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.3
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
412809,St Erth Church,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.8
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.14
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
412809,St Erth Church,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.79
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.41
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
412809,St Erth Church,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.16
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.47
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
412809,St Erth Church,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.57
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.25
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
412809,St Erth Church,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.07
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.88
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
412809,St Erth Church,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
412809,St Erth Church,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.14
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
412809,St Erth Church,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.53
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.04
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
412809,St Erth Church,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
