Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
412809,St Erth Church,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
412809,St Erth Church,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.76
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.76
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.24
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.44
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
412809,St Erth Church,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.11
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
412809,St Erth Church,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.67
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
412809,St Erth Church,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
412809,St Erth Church,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.08
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
412809,St Erth Church,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
412809,St Erth Church,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.09
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
412809,St Erth Church,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
412809,St Erth Church,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
