Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.39
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
412809,St Erth Church,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.63
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.75
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
412809,St Erth Church,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.08
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
412809,St Erth Church,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.32
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
412809,St Erth Church,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.83
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.65
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
412809,St Erth Church,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.32
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.1
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.61
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
412809,St Erth Church,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.17
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
412809,St Erth Church,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
412809,St Erth Church,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
412809,St Erth Church,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
