Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
412809,St Erth Church,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.56
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
412809,St Erth Church,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
412809,St Erth Church,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.73
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
412809,St Erth Church,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.79
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
412809,St Erth Church,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.63
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
412809,St Erth Church,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.49
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.7
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.76
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.3
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
412809,St Erth Church,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.93
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.34
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
412809,St Erth Church,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.64
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.15
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
412809,St Erth Church,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.07
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.1
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
412809,St Erth Church,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.07
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
