Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.1
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.3
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.7
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
412809,St Erth Church,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.18
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.31
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
412809,St Erth Church,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.71
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
412809,St Erth Church,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.07
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
412809,St Erth Church,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.98
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.33
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.15
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.28
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
412809,St Erth Church,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.88
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.44
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
412809,St Erth Church,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.65
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
412809,St Erth Church,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.92
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
412809,St Erth Church,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.16
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.94
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
412809,St Erth Church,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
