Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
412809,St Erth Church,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
412809,St Erth Church,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.27
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
412809,St Erth Church,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
412809,St Erth Church,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
412809,St Erth Church,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
412809,St Erth Church,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.9
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
412809,St Erth Church,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
412809,St Erth Church,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
412809,St Erth Church,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
412809,St Erth Church,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
