Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
412809,St Erth Church,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
412809,St Erth Church,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
412809,St Erth Church,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.27
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
412809,St Erth Church,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
412809,St Erth Church,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
412809,St Erth Church,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
412809,St Erth Church,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
412809,St Erth Church,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
412809,St Erth Church,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
