Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
412809,St Erth Church,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
412809,St Erth Church,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.88
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
412809,St Erth Church,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.41
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
412809,St Erth Church,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.38
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
412809,St Erth Church,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
412809,St Erth Church,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.56
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
412809,St Erth Church,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.58
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
412809,St Erth Church,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
412809,St Erth Church,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.45
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
412809,St Erth Church,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.26
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
