Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
412809,St Erth Church,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
412809,St Erth Church,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.57
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
412809,St Erth Church,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
412809,St Erth Church,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
412809,St Erth Church,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
412809,St Erth Church,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
412809,St Erth Church,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.53
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
412809,St Erth Church,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.58
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
412809,St Erth Church,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
