Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
412809,St Erth Church,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
412809,St Erth Church,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
412809,St Erth Church,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
412809,St Erth Church,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
412809,St Erth Church,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
412809,St Erth Church,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.15
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
412809,St Erth Church,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.62
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
412809,St Erth Church,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
412809,St Erth Church,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
412809,St Erth Church,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
