Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
412809,St Erth Church,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
412809,St Erth Church,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
412809,St Erth Church,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
412809,St Erth Church,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.61
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
412809,St Erth Church,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
412809,St Erth Church,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
412809,St Erth Church,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
412809,St Erth Church,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
412809,St Erth Church,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
