Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
412809,St Erth Church,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
412809,St Erth Church,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
412809,St Erth Church,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
412809,St Erth Church,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
412809,St Erth Church,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
412809,St Erth Church,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
412809,St Erth Church,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
412809,St Erth Church,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
412809,St Erth Church,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
412809,St Erth Church,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.04
